Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95831
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81738
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84573
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,143.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9238
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94873
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82116
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69631
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9120799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9624299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81521
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9774799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8484799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98416
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8422799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8489700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,128.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,128.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,128.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93545
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96057
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8925200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76568
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9061
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9114399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91843
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9539200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84125
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9694200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89679
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.863
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,130.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95773
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9528200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8337100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68777
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94705
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95483
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9113100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9132100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9103399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9602700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8704200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94379
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9611799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94568
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7539600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9411
