Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,128.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,128.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9519299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95676
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92789
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8857700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9563
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8909600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8956299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93826
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91681
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93268
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8436600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8808
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,125.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9396399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97006
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9563299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93829
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97131
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9824200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91128
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9206799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91769
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94519
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8078
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9329799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,151.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95724
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95935
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95547
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92007
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9470799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8931600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93561
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9313
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85803
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9305399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,147.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,172.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,173.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,172.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9444299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9660299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94119
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88305
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99677
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85931
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9329200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92004
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
