Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9454
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9602
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9205899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,174.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,174.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,118.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,120.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9547700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9187
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9171100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95029
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93814
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9522700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9179700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90249
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9374399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87323
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9621
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,133.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9466200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9587399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9404
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86029
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9523
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9712200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9540700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9610299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95529
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8634299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9649
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,141.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,161.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93075
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96268
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94934
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96521
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93875
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9770200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9046
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9741799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94989
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94434
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8619399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,152.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,159.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,159.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,159.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95206
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9645100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94137
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.88
