Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8594299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93878
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9893200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92511
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9611200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94739
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9853200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8657799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9563299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,151.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,150.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,151.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,160.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,160.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9654799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96194
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86444
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9950899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9887100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94226
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9536399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95904
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9446399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95016
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9334399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,152.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,153.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,152.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,176.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,176.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,176.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,180.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,181.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,180.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9615799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88907
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93719
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93915
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9187
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9571799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95581
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95505
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92111
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,160.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,161.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,182.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,182.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,182.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,168.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,163.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94726
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89676
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,115.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9369799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9380799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94784
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95016
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97095
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95331
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95737
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94119
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
