Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,156.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,156.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,187.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,191.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,189.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9792200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9379
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9421700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9466200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9181799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9265100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97498
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9717399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99026
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9790000000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98767
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,171.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,172.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,172.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,202.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,202.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,202.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,193.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,193.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,193.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9404
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,125.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85214
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94299
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9428700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9379
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94345
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94675
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9523299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9511700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97925
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,159.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,160.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,179.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,179.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,179.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,163.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97467
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95499
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93695
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96475
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9723799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93204
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9481799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95288
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94186
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9892299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92886
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,175.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,176.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,175.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,161.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,161.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,141.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9633799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94284
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8956
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97726
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9286200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
