Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9138200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9719200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95694
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9783299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98825
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92551
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,163.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,164.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,156.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94775
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9504100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97485
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95224
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90655
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9447
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9972799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97073
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9053
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,217.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,223.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,219.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,149.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,150.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97205
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9308799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95636
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9907799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97867
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89175
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95425
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96725
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95801
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95325
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9691799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9581299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,199.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,199.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,199.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,144.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,161.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,164.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98062
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89984
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96121
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87485
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9483299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90835
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94705
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89923
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9507399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88989
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9531200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,185.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,185.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,185.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,167.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9803200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9426899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92609
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
