Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9100600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9184899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8945
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9628
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98251
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98621
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89615
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,181.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,182.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,181.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,143.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,179.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,181.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,179.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9830899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8966700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92789
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95019
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9438200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9129299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97516
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98801
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97375
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95673
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9449799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,183.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,188.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,185.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,136.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,153.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,155.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,154.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9759200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9576100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96805
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94415
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99445
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9250799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98239
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96252
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95435
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94739
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,187.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,187.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,187.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,181.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,181.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,181.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,183.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,191.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,187.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96786
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97464
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93115
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9457700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9424399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98398
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9893799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98264
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99011
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9800399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
