Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,223.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,225.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,223.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,193.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,194.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,193.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,174.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,174.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,174.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96954
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9628899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97165
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9335
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9322799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9576100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97321
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9451299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,186.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,189.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,188.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,199.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,202.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,202.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,179.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,179.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,179.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96747
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93066
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9646600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9309700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9430799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9220299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9706100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9618200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9734799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,178.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,191.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,191.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,191.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,159.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,162.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9853200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95181
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9624
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9577899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9122299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9244399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9795799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,212.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,224.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,218.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,169.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,170.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,194.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,194.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,194.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92514
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,113.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99118
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88785
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
