Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93475
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97549
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9172
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9743299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,171.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,172.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,171.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,194.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,194.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,194.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,163.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,162.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96078
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97885
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97311
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,117.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9729
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91189
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9532200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97665
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9802200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95755
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99844
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76822
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,217.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,218.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,217.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,179.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,179.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,179.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,192.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,193.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,193.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9578899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9880399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95325
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,133.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9381700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9147299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9332600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97311
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9614299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93674
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,157.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,220.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,227.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,222.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,171.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,171.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,171.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95639
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98016
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,140.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95505
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9419200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99161
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97372
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94385
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,158.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,158.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,209.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,215.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,212.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,273.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,274.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,273.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
