Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9137299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97729
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97754
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96072
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93625
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8947700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98834
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98511
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96429
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,183.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,185.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,185.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,224.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,224.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,224.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97998
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94965
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93658
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92676
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93619
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9904200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9884
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9893799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,163.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,185.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,185.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,185.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,216.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,220.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,219.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9630700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98083
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96194
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9588899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98929
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9305399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9895
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94665
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9515399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,153.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,187.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,187.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,187.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,187.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,188.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,187.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9461700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91955
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9729
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86972
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9961899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98074
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91254
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97485
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
