Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9863
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,145.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,137.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,136.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,180.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,186.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9680799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8922100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9491
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93924
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9972799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9850200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95135
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9692700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99561
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9880399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,167.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,166.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,177.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,183.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,181.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.866
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9085700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96326
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9360299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99356
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96088
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9610299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99561
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93668
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96185
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,152.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,153.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,152.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,153.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,153.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9134200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94696
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98074
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91064
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9144
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97278
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98956
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81973
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,155.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,155.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,155.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,185.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,185.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90307
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9381700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93429
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
