Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,144.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96359
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9576399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85772
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86511
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91333
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78415
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9632
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90625
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9625799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6361899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9380799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9387200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9257799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8407600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8255899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87839
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89764
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8358399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95395
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87875
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46221
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,92.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90286
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94211
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8595299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98419
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8714
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8968799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83578
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54852
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9577
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90723
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9655100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87134
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91125
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9754
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88559
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
