Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9205
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89371
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9516
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,125.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,141.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,141.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,141.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95465
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88013
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9424100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98703
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9227299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45437
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9841
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-136.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80682
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.64327
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92825
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,131.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,144.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-87.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90448
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03783
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.54003
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9863
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8497899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54977
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98196
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99261
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-141.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9030100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.70712
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9021600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8406299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8513200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98688
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98715
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8792399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8196100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9822700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8685
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43168999999999996
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8721
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,124.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9423799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93405
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93286
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
