Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93399
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9001399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9694799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9133899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92386
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,148.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,148.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,148.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,146.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94199
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9633200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9588899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88739
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9749399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97415
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9415
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97836
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99466
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8261700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98959
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,185.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,190.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,188.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,115.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,165.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,165.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,165.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9502299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9637100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9732700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9843700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91965
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99887
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9692700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96872
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93509
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,169.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,172.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,170.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,143.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,201.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,201.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,201.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89841
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93161
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9892299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91458
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9210799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9417399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98685
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93381
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32152
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,139.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,186.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,190.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,188.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91302
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9479700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96255
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
