Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,198.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,199.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,199.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95352
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89145
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9474799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99551
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91055
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97095
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98669
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96536
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9450700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9472299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67974
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9201
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,200.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,201.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,201.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,118.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89807
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94815
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9559
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99051
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93448
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79355
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99329
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9898100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9739399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.995
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80679
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9325200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,208.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,210.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,209.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,136.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9379299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95804
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97049
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98721
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93909
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91028
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96344
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98611
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99005
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9865700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96365
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,142.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,163.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,162.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,163.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94345
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94501
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9444299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97772
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9183899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92575
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
