Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92596
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8837299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9974700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93899
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8731700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9781200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9699399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9976200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90246
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89499
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9857799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9850200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97772
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9127799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9507399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86221
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,210.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,210.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,210.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,160.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,146.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97336
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97354
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94321
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99069
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9001399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9017
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9659700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81085
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73019
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8743
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,164.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,165.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,165.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9656399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9217799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9068299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9822700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9053
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9651200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94424
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92895
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7740100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9795200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,154.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,120.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
