Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95944
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90497
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9609700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9729
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9053
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90259
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9726600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89545
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6491
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9792200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,148.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,148.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,147.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,148.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,147.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9446700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97708
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9037799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9130799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72927
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94299
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98334
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90359
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7639100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9397
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,136.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,136.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,136.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,160.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,165.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,128.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,128.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9515100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9817799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86755
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9024
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8768
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9103700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9666100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99164
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85309
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86114
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98614
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94806
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95663
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91159
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9527
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91827
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9351200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9569700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
