Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9930100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96039
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,167.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,167.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,167.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,152.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,152.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,152.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9265700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9500700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8998700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89789
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9268799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9421700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9621299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.948
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8476799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80276
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9683200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,109.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,164.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,164.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9462
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9734200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91501
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9950600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82501
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8950799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95975
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87451
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8165899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97885
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,120.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,172.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,173.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,172.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98434
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95926
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88269
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9053
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91553
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9366399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8720100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9177799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9347200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,159.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,132.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,132.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,120.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98419
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9563299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86841
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9229700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9963700000000001
