Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85324
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93384
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8629399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8812200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97336
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,163.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,161.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,120.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,120.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,144.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96344
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9448200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8587600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95642
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89499
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.935
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96545
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88376
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96951
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9874299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95929
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96945
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,144.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,156.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,133.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98087
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97519
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88116
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9111299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9843700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87671
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8475299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9576100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92685
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91165
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96591
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,153.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,153.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,153.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,128.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9795200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9228799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87735
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98444
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9204100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9728100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9255700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91727
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9457399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94134
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9061600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89917
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
