Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86908
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9156799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9672799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90207
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79742
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90225
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9092399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92468
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9192799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9006299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90402
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8625200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9297799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87945
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9993
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9206200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81979
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,84.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90091
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8468
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85611
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9708899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94186
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90176
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89236
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8420700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89856
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9897799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8927299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8779
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94675
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8457600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8316
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86221
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85919
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90509
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84405
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8855
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9268200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7388899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8894
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90491
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8996
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8754299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
