Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6983600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69552
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77203
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8691399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9153100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94366
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99371
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75024
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88446
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9093899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91504
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8435
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8287
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91199
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7929999999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92663
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92966
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92364
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9691799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7691899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8515299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93274
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8609
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8323
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71365
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90265
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70321
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8832700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90564
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94711
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97046
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9104899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8577899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93899
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8255899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89087
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80862
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7238399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7469399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8355100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8563200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9414399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8616
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9232799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8267200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
