Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93558
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8312
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8313
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9020100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64694
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8608100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8673700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86239
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93042
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8272700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8619100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90149
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8612299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83005
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82489
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8375799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76031
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84521
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89038
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9540700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91485
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71691
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8931600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9289799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88275
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90109
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7781
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92737
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9449799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87008
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93368
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8787200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89941
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9141799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9299299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9196799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8790600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8585200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9198299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9488200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
