Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8675799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88318
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91763
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88736
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8986200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82434
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89612
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8905299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9038700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8766799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9565100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9348700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8446899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8744799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9096700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8570200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89459
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9329799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81772
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9052399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89935
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89444
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96072
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86621
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9205899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83624
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76754
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84265
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89944
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9269700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9567899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81253
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9043
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90207
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9010600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85556
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90286
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87887
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8901
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
