Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94531
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96631
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9499799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8928799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76236
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94949
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9324600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94586
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8616
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93005
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9091799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86279
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86334
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97803
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9520299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9083200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82119
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9162600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94427
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93481
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87671
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89056
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8650200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68106
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9170799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9598700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9370700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91669
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9396
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9313600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94519
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87915
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8874200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89139
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9144899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87161
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95142
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91632
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8714299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92758
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93527
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,107.12
