Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93005
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9410700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89117
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9834299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9447
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89935
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90515
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93942
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9455899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91894
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94257
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,117.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93765
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89749
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83896
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9904799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9277299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95596
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8585200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92163
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9162600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96234
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8005
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91925
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88739
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87982
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8758799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94955
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8212299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85919
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87744
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9239799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91128
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96121
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9238299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95306
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89776
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88269
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9430799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8836700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93927
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7900699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9440000000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9409200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9138200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
