Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9158
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95489
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94882
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90701
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8736200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94784
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96271
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94659
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94937
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93796
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82791
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85144
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,119.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93503
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95468
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97198
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88489
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91943
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92813
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.952
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93771
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92007
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9082
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82589
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92218
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,147.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95355
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95273
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95456
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7583
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93927
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94501
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92078
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93118
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91794
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77768
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89297
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95682
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94726
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89899
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9418
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9234
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9444
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94052
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8985299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91418
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
