Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,134.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92264
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93893
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95254
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98245
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97317
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9183
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98679
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96695
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,238.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,239.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,238.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,175.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,179.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,176.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96417
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97763
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94934
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9422
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94339
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97763
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96854
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92746
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95319
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.931
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97128
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,178.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,178.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,178.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,179.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,180.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,180.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,164.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,165.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,165.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95935
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95425
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93576
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9382
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97299
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97476
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95206
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91916
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,197.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,197.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,197.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,184.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,185.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,182.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,182.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,182.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98459
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94476
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97803
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95792
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99432
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90771
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98645
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98776
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9845
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98907
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89938
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
