Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,226.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,226.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,226.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,194.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,194.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,194.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,184.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,184.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,184.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98679
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96735
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97498
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,117.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,118.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96878
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91983
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8995
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97449
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94977
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97113
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96313
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,216.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,217.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,217.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,165.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,165.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,165.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,190.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,193.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,191.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98709
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95178
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95743
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93832
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95947
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95831
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93002
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93289
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90976
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8901399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94379
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,201.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,201.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,201.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,123.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,194.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,194.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,194.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96262
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96799
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97903
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95642
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97772
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98526
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96289
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95871
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9555
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8797
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95257
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,189.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,189.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,189.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,196.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,201.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,198.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97873
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95474
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94943
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97009
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95435
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94067
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
