Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92715
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94513
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95166
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91299
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,200.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,209.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,208.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,170.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,166.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98355
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96091
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95801
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98871
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95462
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97144
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98831
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96399
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9574
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89941
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,261.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,256.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,154.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,154.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,154.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,154.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,154.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97278
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95322
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95557
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95007
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94501
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98007
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95154
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.953
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94751
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92154
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,207.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,208.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,208.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,155.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,166.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,161.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,142.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,144.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98236
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96857
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9443
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93793
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97043
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9631
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97031
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98514
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95145
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95108
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,218.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,220.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,219.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,165.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,166.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,165.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,165.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,167.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,166.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
