Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98163
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98151
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96683
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93991
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94446
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9639
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97412
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95187
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95557
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98911
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8322700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96298
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,199.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,199.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,199.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,165.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,162.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,166.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,164.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97998
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95746
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97675
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96188
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94974
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97006
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98822
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97086
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98865
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97516
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82599
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95105
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,219.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,230.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,226.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,199.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,203.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,201.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98532
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9751
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97205
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,120.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98346
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99475
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95605
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95254
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90881
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95196
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90671
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,206.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,215.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,211.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,204.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,204.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,204.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,171.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,173.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,172.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95554
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97263
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9722
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96844
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9472
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99249
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98679
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99405
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92428
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98944
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97577
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
