Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,175.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,175.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,175.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,216.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,217.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,217.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,205.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,210.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,207.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97556
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96655
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97772
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92374
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93899
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94394
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98752
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97702
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97864
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,195.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,196.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,196.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,179.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,180.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,179.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,215.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,215.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,215.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95669
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8852200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96408
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98813
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94687
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99207
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98117
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96463
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8907799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97855
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,178.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,178.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,178.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,167.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,178.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,174.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,199.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,208.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,204.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96585
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95251
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96072
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95575
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93725
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88797
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97668
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98218
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98862
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95581
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,172.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,172.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,172.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,191.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,193.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,192.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,166.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,168.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97525
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96844
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91315
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97501
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99719
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96902
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
