Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91135
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99182
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9938
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97021
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96997
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97354
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,178.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,178.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,178.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,215.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,220.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,218.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,191.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,191.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,191.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97726
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95523
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9545
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.961
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95917
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98425
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91382
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99512
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96078
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9183
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.957
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94235
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,154.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,154.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,172.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,173.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,149.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97391
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93454
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98212
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95633
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9931
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8808299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97024
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91373
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94949
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9762
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,133.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,137.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,156.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,159.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,158.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,177.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,180.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,179.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98004
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96115
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.966
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96429
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93668
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9508
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96686
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92392
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94516
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9801
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97592
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,179.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,179.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,179.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,171.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
