Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94733
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9324
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90747
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85644
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95785
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91846
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91354
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9256
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97562
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9451
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96332
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92242
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,117.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,140.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94946
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94794
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91812
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8704799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95572
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94043
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91516
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93433
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92422
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97528
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93848
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95404
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94632
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8376100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89264
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94803
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92724
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.949
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93628
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93542
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89715
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96066
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97708
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,124.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95996
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90838
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90988
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88687
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88681
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95596
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94781
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97247
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
