Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,132.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94684
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79989
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94531
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91482
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90375
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93567
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95605
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96753
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94546
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-120.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99734
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.28338
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8401799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,161.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,161.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,131.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,130.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96561
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8897700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98029
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93115
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93481
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91949
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91281
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94696
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96851
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91415
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17565
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8693200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,131.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,171.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,171.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,171.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97824
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94421
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.961
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93323
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99667
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92303
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91019
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8385
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95398
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90594
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63513
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97189
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,145.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,108.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,156.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,156.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94131
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96399
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93954
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99542
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8787799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95929
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87271
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8851600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
