Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91174
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8343200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89749
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,247.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,248.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,128.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,132.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,132.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98068
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97519
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97525
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96844
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78363
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74279
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95389
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95041
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90518
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98337
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73483
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84091
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,171.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,171.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,151.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,143.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,145.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,144.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92551
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95596
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97946
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98508
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91226
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91485
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95261
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87524
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92767
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95303
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93899
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8936799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,144.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,147.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9462
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94604
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96686
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89746
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91992
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8984700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9086
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94089
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8809799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97971
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90149
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8749399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,120.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,120.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93808
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95383
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85962
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
