Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92609
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94281
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8703
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8884299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91351
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98505
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93115
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90628
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,127.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94232
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96936
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90515
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94015
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90982
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8356299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99005
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8946799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92535
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99283
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7964100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8609600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,170.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,170.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,170.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95508
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92981
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92053
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84552
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93051
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94012
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98346
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97507
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93661
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79202
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89187
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94879
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95828
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94461
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97827
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91925
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89831
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98828
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93225
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94849
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92398
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,27.0
