Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,145.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,145.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,156.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,157.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,157.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94861
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96466
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98209
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98541
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8436600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96118
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8478100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96332
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95068
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93912
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95987
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,140.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,207.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,208.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,208.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96353
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92651
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91464
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94849
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8770700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93005
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86218
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91382
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95846
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96033
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92374
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,128.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,128.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97949
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94913
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94229
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9216
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90341
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94723
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8712700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95123
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94757
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73068
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97803
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,140.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,140.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,123.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,144.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97372
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97082
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92258
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95084
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8976700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98685
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89038
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
