Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93127
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99481
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96451
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,183.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,183.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,183.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,129.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94861
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93149
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8823799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90979
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84939
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.918
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.936
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91614
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94833
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9155
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75021
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98254
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97256
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9664
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93573
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92712
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89194
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93695
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89712
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94064
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97983
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7683399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98648
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,143.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,133.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,132.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9772
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9588
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94055
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93423
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97351
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89712
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90631
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8948299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97153
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85135
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93921
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94916
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,144.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,149.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9386
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94607
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95755
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
