Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8844
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7489
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91211
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9693
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90747
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97733
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97794
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92996
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93655
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,124.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,163.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,155.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97382
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91003
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91583
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8249799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86203
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92462
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96429
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93646
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95389
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95123
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86154
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93008
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,152.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,152.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,120.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97815
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94177
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95206
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98556
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8377100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90079
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94888
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96634
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96551
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93875
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94498
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,184.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,184.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,184.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,131.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,131.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,131.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94607
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95035
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87851
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8888799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99594
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92364
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97626
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96381
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80002
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7865
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8414299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
