Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,158.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,157.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,130.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97317
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94659
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97839
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8933399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87402
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92496
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86734
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91809
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7424
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91299
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8928799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,136.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9859
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93042
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90942
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87961
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8794799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8922399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93548
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95053
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71258
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96747
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90866
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,136.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9877
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9353
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93481
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9505
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8738100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92789
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96454
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98276
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93875
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8757
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95315
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88849
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,173.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,174.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,174.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,144.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.978
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8897700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94781
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97671
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8887299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95599
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93484
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
