Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8823799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91641
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8309
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,242.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,241.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,144.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,144.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,139.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97848
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8709100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98718
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99121
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8912899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9281
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9147
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87259
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91623
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84244
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90954
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,147.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,148.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,148.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,178.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,180.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,179.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99094
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95547
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98343
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98193
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90411
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8981
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8745700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9237
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92358
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9931
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94778
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91916
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,241.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,187.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,187.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,187.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,131.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,143.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98019
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92444
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92615
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99512
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88705
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7973600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91681
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97101
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99338
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98151
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95761
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95532
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,151.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96558
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92959
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92694
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.38
