Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87054
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8979799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8568399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97079
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96545
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83624
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97989
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90451
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,120.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,118.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96893
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94214
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93143
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98785
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99155
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82824
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95187
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8748100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98379
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,140.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,140.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,181.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,185.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,182.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,148.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98312
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94589
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97076
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97232
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91196
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93121
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9259
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98581
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94549
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8496100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98178
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99176
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,168.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,169.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,169.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,168.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,168.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,168.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91858
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93698
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8970899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96344
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94214
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97098
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85861
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98453
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98135
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
