Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,148.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,148.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,168.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,168.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98087
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95261
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88602
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93149
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97977
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98483
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95013
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92251
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,156.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,164.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,161.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,152.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,153.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,161.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,161.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92322
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93597
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8777799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99335
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96344
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92456
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91617
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92319
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88464
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98981
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97574
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,141.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,147.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,133.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95969
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94623
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85583
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98233
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88608
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98517
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91077
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97562
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97775
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97467
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93878
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,152.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,146.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93491
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95627
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8281200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99356
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.909
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87576
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
