Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92572
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97781
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95166
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92432
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96536
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96963
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,160.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94827
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96881
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9462
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99097
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92535
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83288
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92926
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94803
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98944
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94797
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,128.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,128.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,176.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,177.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,176.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,133.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92346
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97296
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95941
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92062
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98889
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93817
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91397
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97543
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93906
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,159.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,153.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,154.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,153.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,149.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,149.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97494
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96341
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96826
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91113
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91849
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8977
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93433
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8996299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92029
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,155.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,149.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,150.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97671
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95557
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95547
