Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94827
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99258
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8905299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95679
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96753
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98703
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90274
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98679
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87625
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,157.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,158.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,158.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,159.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,157.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,158.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95621
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95563
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95471
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97629
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99454
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91186
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92587
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97412
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87524
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95981
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95026
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,131.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,148.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,152.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,153.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97476
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99033
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9154
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,157.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96487
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94458
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9086
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96451
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97571
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97189
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78146
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97986
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98251
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,154.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,155.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,154.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,235.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,236.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,235.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,144.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,144.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97195
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94928
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91266
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95053
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94736
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87585
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97354
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97156
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95663
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79367
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72406
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97424
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
