Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,118.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,118.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9642
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91644
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94903
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83249
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9538
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8458200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95776
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99088
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7962899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75393
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9472
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,133.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,137.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95709
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94897
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92471
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95239
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88156
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88846
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95441
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97778
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98389
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8581200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7759999999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88013
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,130.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,132.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,133.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89618
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90182
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89886
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91724
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9068
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94604
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98712
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89035
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7641899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89612
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,128.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,131.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,131.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92908
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93249
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92166
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93616
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97397
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95267
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
