Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9834
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99011
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94833
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93219
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96255
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85205
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,137.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,137.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,137.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,160.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8970299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91693
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86069
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97079
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94626
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84616
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95288
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96768
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93674
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98361
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99283
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81088
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,145.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86993
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8632799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88174
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96063
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93503
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91849
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95019
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94479
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96487
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95315
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7543
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.952
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,128.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94702
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92175
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8598899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96139
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91986
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80758
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93429
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91498
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93735
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96759
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8467399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.918
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,128.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
