Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91095
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82168
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91455
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91373
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94891
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89105
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93524
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99329
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8435
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91281
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93506
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8963
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85974
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97531
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8271799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92703
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94781
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95843
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9429
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97903
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75656
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87045
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,131.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8855299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86856
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91891
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97992
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83316
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8736200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91632
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93722
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92691
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7247600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8934
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87164
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8742
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91467
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97794
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81701
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98517
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85415
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96466
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94699
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8433799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8241200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8522299999999999
