Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79651
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8819600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93448
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63174
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73974
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86014
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89065
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86819
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77768
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97751
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91019
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92694
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8122199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90988
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.936
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82934
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71972
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84891
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8771
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86172
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88403
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96555
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90784
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89575
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93188
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96719
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86282
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79681
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8215600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88797
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88394
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78741
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94397
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91836
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84726
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90875
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95557
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8416100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82016
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86426
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,83.25
