Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93902
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83041
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83941
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93338
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93936
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94394
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8554700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92337
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92972
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75012
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77453
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8764299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95904
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85321
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79483
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97043
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64147
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95477
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8292799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95734
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93033
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7576
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.759
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91745
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93317
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8279700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87976
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93658
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51431
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98196
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86249
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97537
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91809
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7500600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73214
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91189
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9176
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79669
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79181
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96936
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86877
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8618100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9237
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89725
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94794
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
