Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8285799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7419399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85345
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94409
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8632799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81234
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96854
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93213
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86935
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90646
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94437
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78146
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71563
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8775299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88354
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82699
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93579
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96854
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92444
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7540899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8963
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93964
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70715
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81503
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94574
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8638899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85321
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9483
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95981
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91394
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8866299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90097
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8665799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8273
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77017
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95676
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8909
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8331299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93402
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92065
