Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9249
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91632
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97424
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8627600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.875
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,134.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9413100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9694799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88602
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95496
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9947799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83645
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94421
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9072899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97815
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9650299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8581799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93668
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,155.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,144.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9279799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93027
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95294
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94553
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8343200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9462
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92276
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9785200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9744299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95016
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93924
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Min),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Max),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Min),A,191.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Max),A,192.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,192.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Min),A,155.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Max),A,157.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93973
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98108
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9015200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,130.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92706
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9633200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9379299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9223
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9438799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9792799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85214
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93353
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Min),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Max),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Min),A,184.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Max),A,184.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,184.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Min),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Max),A,154.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,153.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
