Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95132
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98169
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9265100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9482700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9555
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9713700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9204399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9860200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8898
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Min),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Max),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,131.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Min),A,201.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Max),A,202.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,202.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Min),A,173.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Max),A,176.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95642
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9629200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94437
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97354
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9542200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96265
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9459799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9557200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9817799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96188
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8752700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9473299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,153.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,152.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,157.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,157.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,177.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,177.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,177.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92514
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97729
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97406
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,123.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9041100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9431799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93671
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96573
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90674
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94079
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,156.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,156.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,172.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,172.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,172.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,196.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,196.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,196.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9448200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96439
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9595600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9655100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93368
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88745
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9733299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9677399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9844700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96268
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8963
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93286
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
