Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,180.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,181.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,181.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,171.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,173.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,172.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,180.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,181.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,180.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92245
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9622799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91043
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9745799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95239
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9472299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9882799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85788
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91858
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,162.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,163.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,162.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,166.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,165.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,173.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,173.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9521799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96606
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9540700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94876
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9507399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9192799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98172
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9883700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99774
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8663299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,223.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,223.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,223.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,206.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,206.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,206.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,184.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,185.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94076
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9631
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94791
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9386
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93579
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91684
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9854700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9881
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90066
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9835200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95962
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,169.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,170.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,169.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,261.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,261.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,261.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,200.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,201.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,200.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93109
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9523
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9404600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
