Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9803799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92099
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8998700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97821
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,190.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,190.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,190.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,197.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,198.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,197.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,230.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,230.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,230.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95431
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9719200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9032600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9744
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9162600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95837
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9640799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98682
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88476
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9417700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96167
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,175.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,178.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,176.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,200.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,201.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,200.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,177.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,178.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,178.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9488200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9215399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9090299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95114
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9963700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9719200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9698200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9331
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8873
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95367
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,154.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,154.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,175.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,175.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,175.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9534600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9558700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90405
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9263899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9567899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88275
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9284399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98245
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89584
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93927
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9293799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,131.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,150.62
