Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9658200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95462
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9136
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99164
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9426
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9171100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9618200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98575
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94363
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76828
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95694
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,154.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,155.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,179.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,179.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,179.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9715
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9640799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9563299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9699399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92529
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91901
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9100600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9385399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99005
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95837
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9464100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,164.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,206.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,207.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,206.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97464
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9661200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92822
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91855
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99408
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95334
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87018
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9901399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85214
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97903
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,187.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,188.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,187.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,131.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,203.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,203.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,203.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93976
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94794
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98126
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87735
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89343
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94763
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9871200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.62
