Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9904200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94626
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9651200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,237.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,237.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,237.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,125.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,200.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,204.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,202.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9899899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92676
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9159200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,113.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94076
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98587
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9542200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97375
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9904200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86288
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9228200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,208.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,219.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,211.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,170.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,170.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9887100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9510799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,128.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98425
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9385700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9234
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97754
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9872700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96555
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9667
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9424399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,238.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,239.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,238.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,163.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,164.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,186.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,187.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,186.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9863299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9527
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94589
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98944
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92816
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9532799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90912
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97095
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9802200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9486399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93915
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9766799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,208.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,215.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,209.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,132.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,180.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,182.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,181.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9832799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9401200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9643200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
