Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98816
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9205
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9882799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98715
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7464
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,221.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,231.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,129.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,128.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,198.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,198.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,198.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97031
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96796
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98477
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9465
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9917299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88046
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9223899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,188.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,189.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,188.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,184.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,186.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,185.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,183.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,185.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,184.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9768399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96121
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97556
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99036
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94495
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9519
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97641
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9954799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9683799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9795200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,239.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,239.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,239.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,156.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,156.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,207.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,209.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,208.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94983
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9403100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9871200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,124.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,124.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97556
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93075
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9382
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9838600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99216
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9853200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86239
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92694
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
