Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,168.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,126.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,249.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,249.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,249.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9469
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9762
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93881
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97131
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97745
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9932200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96652
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96152
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,171.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,172.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,172.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,174.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,174.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,174.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98703
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95425
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9725600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9389
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98767
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99844
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99005
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9713700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95706
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9725600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,216.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,217.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,216.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,152.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,153.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,184.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,185.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,184.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95114
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9346899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97665
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93521
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9306
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97305
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96765
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94284
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97662
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99765
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97467
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9397
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,177.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,177.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,177.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,195.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,197.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,196.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9658200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79547
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94888
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9066799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99075
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9821200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9921
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
