Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97601
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95944
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9708600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,195.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,196.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,195.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,195.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,206.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,201.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9789399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88318
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9587700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94699
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98169
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98434
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9940200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9932200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9525399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94073
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,191.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,192.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,191.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,140.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,140.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,212.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,212.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,212.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97403
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93265
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95657
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91022
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98782
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97559
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99298
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97882
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85019
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74627
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,190.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,193.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,191.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,181.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,183.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,182.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96326
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83621
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8299799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9713700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98257
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9930100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9696
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9420799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9348700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,157.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,158.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,157.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9798600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76635
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87564
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,104.0
