Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97925
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9894700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94595
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.961
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94055
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9275200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,182.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,183.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,182.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,154.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9785200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9297799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9111600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96493
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9941700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94226
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9555
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98413
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93994
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9658200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8221700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9670700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,178.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,180.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,179.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,126.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9821799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74957
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8797
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9913299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9818100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9186700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96805
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91781
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9616100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98993
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,214.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,215.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,215.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91617
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76446
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9814799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99731
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97375
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9457700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97311
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8331
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9346899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97488
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
