Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,126.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,181.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,184.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,182.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89755
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.60647
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88403
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89679
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9480299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91971
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97375
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9280700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.29534
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9261799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,121.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8846700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.29882
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74966
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9492200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89291
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99826
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97296
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92007
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96915
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97031
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40565999999999997
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96606
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,128.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-61.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9677399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.38906
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6893600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8710600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9672200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98096
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9414100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9530299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9733
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96783
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,172.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,172.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,172.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-61.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90649
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.41521
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68377
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9433299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89899
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94473
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
