Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9419200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70315
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9500700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-113.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89081
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.30629
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9784200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9282799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.35253
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8457
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94794
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8799100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95291
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9665799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8200700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8799100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9712200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,128.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9096700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8896799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8488399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8871700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9250799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9201600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9662799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94278
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9795200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8303799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68045
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97754
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,248.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,248.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,93.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,134.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9187
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8364799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94781
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83636
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97064
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9559
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96851
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93384
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76684
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8869299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,120.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,171.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,171.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,171.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
