Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90259
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9228200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93368
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97501
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9585899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96634
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84491
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96091
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97125
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,144.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8902
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89612
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81088
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89886
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9957
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9217200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96915
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74047
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56045
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96439
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9421700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.42788000000000004
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7276600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93668
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99261
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99319
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9401200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76748
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83163
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75512
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95145
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,248.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,115.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91525
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.54565
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8917200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9206200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89728
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9370700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8946200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93979
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83319
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87955
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9395100000000001
